Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.92
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.56
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
853078,Longton Rd - Trentham,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.59
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.01
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,47.08
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.77
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.18
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
853078,Longton Rd - Trentham,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.57
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.48
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.58
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.91
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.39
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
853078,Longton Rd - Trentham,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.2
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.6
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.96
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.33
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,51.44
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.04
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
853078,Longton Rd - Trentham,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.5
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.83
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.01
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.55
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.33
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.55
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
853078,Longton Rd - Trentham,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.59
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.33
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.35
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.07
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
853078,Longton Rd - Trentham,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.78
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.33
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.88
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.8
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
853078,Longton Rd - Trentham,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.39
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.09
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.6
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,51.07
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.14
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.77
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
853078,Longton Rd - Trentham,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.94
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.55
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.8
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.11
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.6
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
