Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,66.4
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.7
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.66
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
853078,Longton Rd - Trentham,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.86
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.58
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.14
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.1
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.51
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.4
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,71.35
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.36
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.6
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
853078,Longton Rd - Trentham,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.03
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.3
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.05
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.13
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.6
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,72.46
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.69
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.34
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
853078,Longton Rd - Trentham,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.72
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.76
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.79
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.6
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.5
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,76.19
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.31
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.5
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
853078,Longton Rd - Trentham,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.05
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.16
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.0
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,75.98
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.53
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
853078,Longton Rd - Trentham,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.0
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.22
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.3
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,80.03
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.93
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.9
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
853078,Longton Rd - Trentham,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.7
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.13
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.07
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.06
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.3
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,78.26
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.5
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.98
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
853078,Longton Rd - Trentham,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.74
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.29
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.46
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.38
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.7
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,79.78
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.86
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.1
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
853078,Longton Rd - Trentham,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
