Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.07
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.33
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.0
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,79.86
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.34
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.49
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
853078,Longton Rd - Trentham,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.21
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.67
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.35
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.87
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.53
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.5
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,78.49
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.41
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
853078,Longton Rd - Trentham,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.64
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.57
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.86
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.39
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.6
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,74.8
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.24
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.36
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
853078,Longton Rd - Trentham,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.0
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.24
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.7
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,72.98
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.76
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.58
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
853078,Longton Rd - Trentham,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.04
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.62
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.85
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.29
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.0
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,66.59
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.47
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.9
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
853078,Longton Rd - Trentham,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.52
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.78
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.34
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.4
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,70.81
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.07
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
853078,Longton Rd - Trentham,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.9
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.87
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.64
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.5
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,69.11
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.86
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.29
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
853078,Longton Rd - Trentham,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.11
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.25
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.84
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.5
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
