Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,71.34
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.58
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
853078,Longton Rd - Trentham,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.92
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.11
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.28
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.9
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.44
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.81
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
853078,Longton Rd - Trentham,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.9
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.6
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.41
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.92
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.97
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.44
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
853078,Longton Rd - Trentham,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.64
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.05
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.54
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.73
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.01
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.06
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.44
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
853078,Longton Rd - Trentham,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.58
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.47
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.4
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.12
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,53.11
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.75
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.88
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
853078,Longton Rd - Trentham,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.91
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.39
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.46
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,53.03
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.8
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.64
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
853078,Longton Rd - Trentham,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.59
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.27
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.49
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.48
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.36
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.61
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.18
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
853078,Longton Rd - Trentham,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.24
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.28
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.38
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.39
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.52
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.91
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.2
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
853078,Longton Rd - Trentham,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.27
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.62
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.44
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.91
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.4
