Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,58.47
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.62
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,59.63
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
853078,Longton Rd - Trentham,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.87
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.72
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.27
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.18
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.94
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,60.76
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.63
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.12
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
853078,Longton Rd - Trentham,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.67
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.82
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.78
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,65.19
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.38
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.2
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
853078,Longton Rd - Trentham,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.06
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.68
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.21
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.35
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,62.67
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.26
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.7
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
853078,Longton Rd - Trentham,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.21
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.24
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.97
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.67
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.94
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,67.11
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
853078,Longton Rd - Trentham,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.7
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.22
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.95
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.4
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.0
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.36
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.97
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.53
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
853078,Longton Rd - Trentham,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.91
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.71
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.06
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.2
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,65.88
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.56
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,67.25
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
853078,Longton Rd - Trentham,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.26
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.33
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.38
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.16
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.32
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.7
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
853078,Longton Rd - Trentham,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
