Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.2
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.34
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.5
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.4
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.85
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.14
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.17
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,79.83
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.2
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.13
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
853078,Longton Rd - Trentham,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.77
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.04
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.96
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.51
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.5
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.3
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.17
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,71.64
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.06
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,80.27
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
853078,Longton Rd - Trentham,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.83
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.53
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.27
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.9
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.89
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,78.63
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.87
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,80.72
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
853078,Longton Rd - Trentham,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.81
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.46
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.79
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.35
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.4
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.96
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,69.62
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.21
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,81.15
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
853078,Longton Rd - Trentham,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.09
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.47
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.96
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.21
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.4
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.7
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,73.86
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.79
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,79.12
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
853078,Longton Rd - Trentham,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.68
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.41
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.94
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.4
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.0
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,77.67
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.42
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.08
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
853078,Longton Rd - Trentham,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.46
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.05
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.13
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.4
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.0
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.5
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,76.62
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.55
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,81.52
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
853078,Longton Rd - Trentham,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.32
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.45
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.17
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.5
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.6
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.7
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.01
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.02
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
