Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,80.86
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.77
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,78.73
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
853078,Longton Rd - Trentham,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.15
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.61
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.43
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.8
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.9
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.88
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.61
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,86.24
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
853078,Longton Rd - Trentham,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.06
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.87
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.35
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.3
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.4
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.2
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.81
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,82.85
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.68
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.64
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.2
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
853078,Longton Rd - Trentham,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.12
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.47
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.12
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.16
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.2
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.9
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.3
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.4
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,84.3
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.77
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.26
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
853078,Longton Rd - Trentham,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.61
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.89
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.81
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,50.56
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.8
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,164.7
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,208.8
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.73
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.99
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.54
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,90.57
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,86.03
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,90.14
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.3
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
853078,Longton Rd - Trentham,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.2
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.49
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.76
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.24
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,190.2
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,157.4
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,193.6
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.95
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,90.59
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.71
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,89.93
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.6
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
853078,Longton Rd - Trentham,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.52
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.7
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.05
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.04
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.2
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.2
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.7
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.94
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,84.33
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,74.42
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.86
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
853078,Longton Rd - Trentham,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.46
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.27
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.19
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.5
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.7
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.4
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.22
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,83.85
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.44
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.8
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
853078,Longton Rd - Trentham,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.92
