Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.78
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.09
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.07
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,177.2
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.8
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.8
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.52
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.84
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,92.13
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.16
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,83.54
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
853078,Longton Rd - Trentham,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.74
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.9
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.85
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.97
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.73
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,183.1
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.1
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,189.4
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.86
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,95.9
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.01
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,89.32
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.9
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
853078,Longton Rd - Trentham,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.36
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.45
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.32
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.93
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.2
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.0
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,194.2
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.97
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,97.33
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.24
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,88.54
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.6
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
853078,Longton Rd - Trentham,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.7
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.77
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,52.21
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.45
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.33
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,217.5
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,159.4
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,196.0
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.58
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,109.41
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.5
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,88.89
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,452.2
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
853078,Longton Rd - Trentham,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.97
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.65
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,52.34
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.7
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.38
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,217.9
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.3
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,180.8
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.13
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,103.35
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.51
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,87.89
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.5
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
853078,Longton Rd - Trentham,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.63
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,51.33
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.43
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.12
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,213.6
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.8
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.8
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.45
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.8
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.56
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,105.43
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.34
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,88.41
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.9
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
853078,Longton Rd - Trentham,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.92
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.95
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,51.16
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.99
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.49
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,213.7
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,154.6
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,185.7
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.12
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.09
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.7
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,110.26
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.59
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.33
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,456.6
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
853078,Longton Rd - Trentham,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.39
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.77
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.27
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,49.86
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,179.7
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,155.4
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,207.7
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.57
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.29
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,103.17
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.11
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,96.5
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
