Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.7
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
853078,Longton Rd - Trentham,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.0
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.46
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.96
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.61
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.41
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,175.5
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,160.7
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,184.6
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.98
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.32
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.36
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,97.89
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.87
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,96.23
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.6
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
853078,Longton Rd - Trentham,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.2
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.44
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.58
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.34
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.15
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,191.9
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,171.5
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,200.4
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.11
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.31
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.8
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,113.92
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.41
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,94.82
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,472.4
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
853078,Longton Rd - Trentham,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.7
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.06
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,44.33
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.59
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,175.6
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,183.6
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,178.8
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.86
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.94
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.3
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.8
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,111.77
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,86.88
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,95.6
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,462.7
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
853078,Longton Rd - Trentham,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.07
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.79
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.85
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.06
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.79
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,167.3
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.3
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.3
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.55
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.91
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.34
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.7
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,101.09
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,85.34
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,87.15
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.6
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
853078,Longton Rd - Trentham,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.06
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.25
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.89
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.42
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.2
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.0
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,191.2
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.78
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.41
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.36
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.6
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,99.62
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.55
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,89.77
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,413.5
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
853078,Longton Rd - Trentham,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.54
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.98
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.57
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.7
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.5
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.6
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.91
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,97.73
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.39
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,75.81
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.7
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
853078,Longton Rd - Trentham,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.96
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.7
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.71
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.5
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.9
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.2
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.4
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,90.98
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.13
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.78
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.8
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
853078,Longton Rd - Trentham,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.94
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.31
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.07
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.64
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.46
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.09
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.42
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,181.1
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.1
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.4
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
