Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.17
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,98.41
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.79
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.48
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.7
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
853078,Longton Rd - Trentham,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.03
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.31
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.27
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.85
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.14
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.92
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.6
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.4
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.2
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,87.95
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,71.92
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.13
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
853078,Longton Rd - Trentham,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.85
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.16
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.72
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.15
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.8
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.5
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.93
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,84.36
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,77.74
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.87
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
853078,Longton Rd - Trentham,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.22
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.14
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.54
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.74
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.3
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.7
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.32
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,80.93
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,81.37
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.6
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
853078,Longton Rd - Trentham,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.49
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.44
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.62
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.67
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.8
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.2
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.7
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.5
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,90.89
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,77.09
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,75.8
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.6
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
853078,Longton Rd - Trentham,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.67
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.75
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.63
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.47
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.06
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.3
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,155.7
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.7
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.41
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,86.18
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.48
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.7
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.6
853078,Longton Rd - Trentham,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.95
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.91
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.67
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.8
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.9
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.7
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.43
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,86.31
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,78.28
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.52
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.6
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
853078,Longton Rd - Trentham,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.45
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.21
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.99
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.07
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.51
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.9
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.1
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.41
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,83.01
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.46
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.2
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
853078,Longton Rd - Trentham,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.45
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.87
