Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.98
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.08
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.41
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.71
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.0
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.0
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,81.33
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.45
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.35
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
853078,Longton Rd - Trentham,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.35
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.95
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.47
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.04
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.2
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.1
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,79.67
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.76
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.97
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
853078,Longton Rd - Trentham,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.61
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.57
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.34
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.25
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.38
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.7
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.7
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.4
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.47
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,86.91
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.02
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.47
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
853078,Longton Rd - Trentham,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.22
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.95
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.22
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.47
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.3
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.6
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,77.12
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,74.52
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.09
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
853078,Longton Rd - Trentham,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.41
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.92
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.88
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.22
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.3
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.6
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.4
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,75.87
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,71.85
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.77
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
853078,Longton Rd - Trentham,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.83
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.44
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.81
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.42
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.24
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.1
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.61
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.88
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,79.03
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.07
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.56
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
853078,Longton Rd - Trentham,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.84
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.9
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.52
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.22
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.5
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.3
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.13
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.45
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,82.35
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,76.24
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,72.89
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
853078,Longton Rd - Trentham,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.43
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.52
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.63
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.19
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.2
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.2
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.0
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.32
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.63
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
