Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,82.63
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,77.44
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.5
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.9
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
853078,Longton Rd - Trentham,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.64
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.62
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.25
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.42
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.7
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.7
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.6
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.81
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.65
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.33
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,87.73
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,80.41
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,72.55
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
853078,Longton Rd - Trentham,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.45
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.72
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.27
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.09
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.7
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.0
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.6
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.37
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,93.37
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,73.92
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,73.51
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.6
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
853078,Longton Rd - Trentham,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.52
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.9
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.2
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.88
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.1
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.9
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.5
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.98
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.67
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,85.09
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.45
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.44
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
853078,Longton Rd - Trentham,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.4
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.78
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.86
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.91
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.68
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.7
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.1
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.68
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.13
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,82.23
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,71.58
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,76.24
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
853078,Longton Rd - Trentham,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.26
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.33
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.74
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.52
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.6
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.9
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.29
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.1
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.6
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.72
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,87.83
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,66.08
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,72.08
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.1
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
853078,Longton Rd - Trentham,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.12
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.94
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.02
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.76
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.68
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.89
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.1
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,185.2
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.67
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.49
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,91.49
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,75.68
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.51
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
853078,Longton Rd - Trentham,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.68
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.44
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.46
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.51
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.4
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.57
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.8
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.9
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,179.9
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.08
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.52
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,88.69
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,74.21
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,80.79
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
853078,Longton Rd - Trentham,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.6
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.28
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.75
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.18
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.3
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.6
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.1
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
