Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.93
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,87.42
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,74.26
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,76.18
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
853078,Longton Rd - Trentham,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.84
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.42
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.63
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.13
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.97
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.37
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.1
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.1
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,200.3
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.62
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.02
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,97.35
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,81.97
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,92.4
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.2
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.6
853078,Longton Rd - Trentham,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.4
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.61
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.42
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.16
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.13
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.86
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.57
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,168.7
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.0
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,177.4
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.11
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.15
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.08
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.1
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,107.09
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,84.07
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,93.66
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,442.5
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
853078,Longton Rd - Trentham,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.41
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.31
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.25
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.3
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.61
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.83
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.6
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.23
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.4
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.78
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,103.37
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.19
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,82.36
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,425.4
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
853078,Longton Rd - Trentham,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.75
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.11
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.82
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.82
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.14
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.9
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.1
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.0
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.84
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.47
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.0
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,101.77
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,76.44
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,90.36
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.9
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
853078,Longton Rd - Trentham,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.1
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.53
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.97
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.21
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.13
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.53
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.22
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.0
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.3
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.3
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.56
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.53
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,93.38
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,75.11
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,78.78
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.8
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
853078,Longton Rd - Trentham,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.26
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.58
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.01
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.56
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.56
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.38
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.6
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.5
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.2
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.95
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.27
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,95.31
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,73.12
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,90.35
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.8
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
853078,Longton Rd - Trentham,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.75
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.65
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.67
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.63
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.62
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.56
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.09
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.3
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.7
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.8
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.07
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.48
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,95.95
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,73.47
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,84.61
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.6
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
853078,Longton Rd - Trentham,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
