Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.69
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.87
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.63
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.88
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.68
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.29
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.0
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.3
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.3
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.04
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.01
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,90.99
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,81.13
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,79.55
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
853078,Longton Rd - Trentham,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.27
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.04
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.51
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.29
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.12
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.3
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.5
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.0
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.8
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.48
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,106.56
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,81.75
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,81.05
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.8
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
853078,Longton Rd - Trentham,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.93
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.6
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.49
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.7
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.5
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.7
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.41
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.23
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.75
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,100.29
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,76.5
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,78.62
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.6
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
853078,Longton Rd - Trentham,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.71
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.83
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.71
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.88
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.09
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,171.0
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.9
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.06
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.37
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.51
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.83
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,102.74
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.84
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,80.54
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.1
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
853078,Longton Rd - Trentham,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.72
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.5
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.35
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.78
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.66
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.09
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,187.0
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.1
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.31
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.2
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.9
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,109.0
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.61
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,74.11
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,443.8
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
853078,Longton Rd - Trentham,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.67
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.18
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.57
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.68
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,49.19
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.5
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.33
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,201.0
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.1
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.0
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.55
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.8
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.85
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,103.68
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,76.8
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,84.21
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.7
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
853078,Longton Rd - Trentham,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.52
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.89
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.54
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,49.47
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.58
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.92
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,202.3
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.9
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.1
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.17
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.33
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.1
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,108.76
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,81.97
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,83.62
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,442.4
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
853078,Longton Rd - Trentham,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.72
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.68
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.97
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,51.1
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.57
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.9
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,209.1
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.3
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.8
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.46
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.98
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.28
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.03
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
