Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,109.37
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,86.58
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,80.45
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,445.8
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
853078,Longton Rd - Trentham,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.62
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.3
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.05
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.67
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,55.79
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.16
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.21
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,229.6
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.3
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.8
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.0
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.63
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.1
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.9
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.59
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,117.36
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,90.13
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,87.65
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,479.5
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.7
853078,Longton Rd - Trentham,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.59
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.39
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.29
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,55.96
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.64
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.21
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,230.0
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.8
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,185.7
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.04
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.42
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.23
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.6
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,121.57
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,92.94
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,98.61
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,496.5
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.4
853078,Longton Rd - Trentham,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.63
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.85
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.76
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,54.1
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.26
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,51.38
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,221.7
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,157.4
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,210.0
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.58
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.82
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.58
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.02
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,110.14
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,90.86
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,92.01
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.7
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
853078,Longton Rd - Trentham,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.68
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.49
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.97
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.7
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.57
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.59
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.59
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,182.9
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.8
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.3
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.55
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.92
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.54
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,101.19
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,82.14
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,83.04
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.5
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
853078,Longton Rd - Trentham,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.71
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.73
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.49
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.85
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.78
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.9
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.7
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.0
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.73
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.26
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.19
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,93.24
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,79.46
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,90.25
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
853078,Longton Rd - Trentham,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.63
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.77
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.76
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.17
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.77
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.46
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.8
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.5
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.8
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.05
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.53
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.71
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,81.62
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,78.73
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.8
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
853078,Longton Rd - Trentham,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.64
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.17
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.63
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.53
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.57
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.83
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.1
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.1
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.5
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.58
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.11
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.28
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,90.75
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,85.34
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,78.61
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
853078,Longton Rd - Trentham,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.9
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.59
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.28
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.28
