Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.7
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.7
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.05
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.22
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,93.71
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,85.95
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,82.95
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.3
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
853078,Longton Rd - Trentham,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.54
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.96
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.85
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.59
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.68
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.2
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.9
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.0
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.57
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.14
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.58
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.2
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,94.39
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,91.7
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,76.05
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.0
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.7
853078,Longton Rd - Trentham,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.56
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.56
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.43
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.7
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.35
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.24
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.7
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.4
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.9
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.25
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.63
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.67
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,95.51
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,94.75
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,79.65
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.5
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.8
853078,Longton Rd - Trentham,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.57
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.08
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.7
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.13
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.5
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.5
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.58
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.07
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.71
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.9
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,88.98
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,87.88
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.4
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.6
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
853078,Longton Rd - Trentham,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.58
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.29
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.55
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.52
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.05
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.2
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.1
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.75
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.45
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.15
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,89.27
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,82.4
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,73.67
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
853078,Longton Rd - Trentham,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.56
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.33
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.99
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.68
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.2
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.0
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.36
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.07
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.69
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.61
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,82.73
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,87.2
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,65.33
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
853078,Longton Rd - Trentham,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.7
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.86
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.21
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.04
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.43
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.54
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.5
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.9
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.1
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.63
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.6
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.04
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,94.2
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,86.83
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,75.54
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.8
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
853078,Longton Rd - Trentham,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.68
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.41
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.79
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.19
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.07
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.06
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.4
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.9
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.6
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.03
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.79
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.87
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,92.55
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,89.39
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,87.35
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.4
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.6
853078,Longton Rd - Trentham,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
