Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.09
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.24
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.85
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.41
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.3
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.3
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.2
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.11
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,85.8
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,80.03
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,75.97
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
853078,Longton Rd - Trentham,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.87
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.35
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.16
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.72
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.12
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.4
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.9
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.97
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.32
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.35
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,79.41
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,81.38
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,74.88
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
853078,Longton Rd - Trentham,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.71
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.47
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.58
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.23
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.95
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.88
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.1
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.2
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.9
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.11
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,77.02
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,82.6
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,73.12
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
853078,Longton Rd - Trentham,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.52
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.09
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.35
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.35
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.26
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.91
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.0
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.9
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.06
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.9
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.23
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.8
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,87.62
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,78.45
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,69.48
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
853078,Longton Rd - Trentham,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.6
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.11
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.34
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.47
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.54
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.6
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.5
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.23
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.8
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,85.54
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,72.44
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,71.05
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.4
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
853078,Longton Rd - Trentham,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.73
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.66
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.11
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.25
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.97
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.33
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.4
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.5
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.99
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.95
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.84
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,81.88
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,68.33
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,75.24
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
853078,Longton Rd - Trentham,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.63
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.32
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.28
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.67
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.13
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.07
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.1
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.5
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.05
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.53
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,79.19
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,81.05
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,77.34
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
853078,Longton Rd - Trentham,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.58
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.99
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.1
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.55
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.81
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.9
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.9
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.57
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.78
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
