Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,73.16
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,78.97
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,70.01
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
853078,Longton Rd - Trentham,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.61
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.55
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.67
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.3
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.45
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.6
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.8
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.49
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.03
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,81.6
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,73.42
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,78.74
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
853078,Longton Rd - Trentham,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.7
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.68
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.79
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.86
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.65
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.27
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.2
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.99
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,60.63
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,68.6
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,61.41
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
853078,Longton Rd - Trentham,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.55
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.57
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.23
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.42
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.66
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.86
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.2
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,58.8
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,59.26
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,57.23
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
853078,Longton Rd - Trentham,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.62
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.15
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.94
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.11
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.3
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.1
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.95
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,55.15
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,59.37
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,57.85
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
853078,Longton Rd - Trentham,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.41
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.92
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.99
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.98
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.2
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.86
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.98
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,57.51
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,61.76
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
853078,Longton Rd - Trentham,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.63
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.61
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.31
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.96
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.21
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.6
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.68
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,60.37
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,68.6
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,55.88
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
853078,Longton Rd - Trentham,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.71
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.79
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.79
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.91
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.3
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.35
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,63.47
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,64.74
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,62.06
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
853078,Longton Rd - Trentham,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.59
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.09
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.9
