Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.08
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.18
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.0
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.73
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,60.67
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,62.48
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,60.59
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
853078,Longton Rd - Trentham,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.72
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.49
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.99
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.48
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.71
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.16
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.34
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,72.73
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,59.66
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,67.18
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
853078,Longton Rd - Trentham,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.68
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.7
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.59
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.1
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.47
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.53
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.97
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.24
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.16
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.6
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,69.68
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,61.18
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,68.06
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
853078,Longton Rd - Trentham,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.51
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.06
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.56
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.93
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.09
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.3
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,54.49
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.42
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,53.45
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
853078,Longton Rd - Trentham,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.45
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.1
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.56
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.21
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,49.82
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,53.17
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,49.75
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
853078,Longton Rd - Trentham,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.47
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.55
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.92
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.55
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,58.5
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,53.95
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.98
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
853078,Longton Rd - Trentham,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.15
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.78
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.97
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.05
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,53.52
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,59.65
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.47
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
853078,Longton Rd - Trentham,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.89
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.43
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.13
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,152.3
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.9
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,63.35
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,69.15
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,60.12
