Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
853078,Longton Rd - Trentham,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.87
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.26
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,50.29
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,48.84
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,47.85
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
853078,Longton Rd - Trentham,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.96
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.84
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.53
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.55
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.79
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,45.82
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
853078,Longton Rd - Trentham,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.34
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.17
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.31
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.93
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
853078,Longton Rd - Trentham,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.35
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.15
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.37
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.92
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
853078,Longton Rd - Trentham,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.65
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.01
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.23
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.78
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.47
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
853078,Longton Rd - Trentham,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.27
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.76
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.7
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.21
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.73
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.57
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
853078,Longton Rd - Trentham,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.72
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.42
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.09
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.14
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.43
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.82
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
853078,Longton Rd - Trentham,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.24
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
