Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,48.14
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.01
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.8
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
853078,Longton Rd - Trentham,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.37
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.21
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.44
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,52.35
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.53
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.73
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
853078,Longton Rd - Trentham,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.63
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.35
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,55.76
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.81
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.23
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
853078,Longton Rd - Trentham,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.46
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.36
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,54.45
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.42
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.77
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
853078,Longton Rd - Trentham,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.57
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.09
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.22
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.85
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,56.67
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.91
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.65
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
853078,Longton Rd - Trentham,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.59
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.79
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.35
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.9
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.13
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.42
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
853078,Longton Rd - Trentham,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.67
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.97
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.56
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.6
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.99
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.2
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.6
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
853078,Longton Rd - Trentham,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.97
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.12
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.53
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.92
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.97
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
853078,Longton Rd - Trentham,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.26
