Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.3
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.41
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.82
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.17
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.09
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
853078,Longton Rd - Trentham,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.49
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.2
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.09
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
853078,Longton Rd - Trentham,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.4
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.52
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.8
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.32
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
853078,Longton Rd - Trentham,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.95
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.26
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.18
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.52
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.23
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
853078,Longton Rd - Trentham,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.73
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.54
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.77
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.94
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.49
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.23
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.27
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
853078,Longton Rd - Trentham,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.57
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.49
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.9
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.14
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,58.51
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.73
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.64
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
853078,Longton Rd - Trentham,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.98
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.21
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.54
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.18
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,56.68
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.98
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.96
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
853078,Longton Rd - Trentham,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.01
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.04
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.09
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.15
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
