Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.35
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.67
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.17
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
853078,Longton Rd - Trentham,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.51
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.49
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.7
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.28
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.41
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.32
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
853078,Longton Rd - Trentham,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.2
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.12
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.32
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.72
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,55.81
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.54
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.38
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
853078,Longton Rd - Trentham,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.0
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.02
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.24
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.08
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.35
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.75
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.4
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
853078,Longton Rd - Trentham,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.74
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.16
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.47
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.19
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.65
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,56.47
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.18
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
853078,Longton Rd - Trentham,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.48
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.97
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.93
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.96
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.57
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.01
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
853078,Longton Rd - Trentham,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.87
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.88
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.03
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.5
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.73
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.71
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
853078,Longton Rd - Trentham,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.28
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.07
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.75
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.48
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.87
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.24
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
853078,Longton Rd - Trentham,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.12
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.26
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.14
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
