Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.41
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.5
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.95
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
853078,Longton Rd - Trentham,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.3
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.2
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.56
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.21
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.51
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.07
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.86
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
853078,Longton Rd - Trentham,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.07
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.09
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.19
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.54
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.1
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.23
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.84
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.55
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
853078,Longton Rd - Trentham,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.08
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.14
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.7
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.88
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.43
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.76
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
853078,Longton Rd - Trentham,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.89
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.71
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.44
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.3
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.68
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.91
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.73
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
853078,Longton Rd - Trentham,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.88
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.98
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.04
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.0
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.12
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.75
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.91
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.38
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
853078,Longton Rd - Trentham,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.0
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.22
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.65
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.18
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.6
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,61.12
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.85
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.76
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
853078,Longton Rd - Trentham,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.44
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.79
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.78
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.17
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.2
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.58
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.84
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.98
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
853078,Longton Rd - Trentham,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
