Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.13
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.91
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.13
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.0
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.4
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.76
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.44
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
853078,Longton Rd - Trentham,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.94
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.61
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.48
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.7
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.5
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,73.96
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.71
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,78.79
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
853078,Longton Rd - Trentham,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.91
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.51
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.91
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.08
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.3
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.55
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.93
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
853078,Longton Rd - Trentham,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.75
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.88
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.09
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.2
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.7
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,69.22
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.73
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.3
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
853078,Longton Rd - Trentham,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.82
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.15
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.59
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.18
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.78
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.7
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.63
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.11
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.9
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
853078,Longton Rd - Trentham,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.82
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.18
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.06
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.06
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.8
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.1
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.57
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,72.16
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.91
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.47
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
853078,Longton Rd - Trentham,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.55
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.64
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.15
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,71.71
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.93
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.38
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
853078,Longton Rd - Trentham,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.59
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.62
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.62
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.39
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.8
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.6
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
