Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.28
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.59
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.5
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
853078,Longton Rd - Trentham,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.47
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.61
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.91
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.1
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,179.0
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.41
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.81
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.96
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
853078,Longton Rd - Trentham,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.88
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.62
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.88
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.5
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.8
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.93
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.62
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.35
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
853078,Longton Rd - Trentham,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.59
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.55
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.85
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.9
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.4
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,71.38
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.32
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,81.17
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
853078,Longton Rd - Trentham,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.44
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.41
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,51.0
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,210.9
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.33
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.54
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.6
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,84.76
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
853078,Longton Rd - Trentham,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.03
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.65
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.81
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.57
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,178.1
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,154.3
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,181.5
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,86.2
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.36
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,83.4
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
853078,Longton Rd - Trentham,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.7
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.8
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.45
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.66
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,170.3
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,152.8
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,193.9
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.39
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.32
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.79
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,87.27
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,85.26
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,92.82
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
853078,Longton Rd - Trentham,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.4
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.82
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.68
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.13
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.07
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.2
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.6
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,182.7
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.03
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.08
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.59
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.2
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,88.78
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,85.17
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
853078,Longton Rd - Trentham,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.76
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.33
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.96
