Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.1
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,180.5
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.0
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,199.1
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.52
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.13
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,84.96
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,77.04
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,95.79
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
853078,Longton Rd - Trentham,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.71
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.43
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.75
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.4
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.7
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.4
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,84.03
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.5
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.78
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.1
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
853078,Longton Rd - Trentham,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.13
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.48
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.28
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.9
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.16
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.7
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,166.8
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.9
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.71
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,97.03
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.52
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.7
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.4
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
853078,Longton Rd - Trentham,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.51
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.27
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.68
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.98
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.76
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,199.5
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,165.9
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.8
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.7
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.81
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,99.21
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,86.57
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.55
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.5
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
853078,Longton Rd - Trentham,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.87
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.14
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.7
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.22
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.88
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,191.1
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,159.7
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.7
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.38
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.14
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,94.17
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,87.46
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,86.52
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.6
853078,Longton Rd - Trentham,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.82
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.03
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.98
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.43
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,184.1
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,163.4
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.5
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.26
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.21
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.69
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.5
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,95.64
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,88.6
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.09
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.9
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
853078,Longton Rd - Trentham,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.7
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.16
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.78
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,44.29
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.26
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,187.6
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,184.5
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.1
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.2
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.75
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,92.16
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,95.15
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,92.79
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.6
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.3
853078,Longton Rd - Trentham,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.48
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,46.26
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.33
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,180.8
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,192.3
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.9
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.55
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.77
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,98.4
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.63
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,89.5
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.2
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
853078,Longton Rd - Trentham,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
