Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.38
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.54
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.89
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.69
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.9
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.3
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.3
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.59
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,92.16
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.31
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.21
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.8
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
853078,Longton Rd - Trentham,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.94
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.58
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.17
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,179.2
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.9
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.9
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.86
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.69
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,93.61
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.69
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.34
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
853078,Longton Rd - Trentham,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.3
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.03
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.68
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.14
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.84
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,181.5
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.8
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,177.6
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.37
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,95.46
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.46
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,84.72
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.0
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
853078,Longton Rd - Trentham,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.38
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.65
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.77
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.58
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.59
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,184.6
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,194.4
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.29
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,100.64
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.84
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,85.74
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.3
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
853078,Longton Rd - Trentham,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.01
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.91
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.67
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.55
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.4
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,144.0
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.7
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.38
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.89
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,88.88
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,84.41
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.35
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
853078,Longton Rd - Trentham,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.34
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.28
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.71
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.97
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.6
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.3
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.1
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.98
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.61
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.9
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,93.01
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,87.47
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.59
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.7
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
853078,Longton Rd - Trentham,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.39
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.21
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.17
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.73
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.9
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.4
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.1
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.51
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.05
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.3
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,87.85
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,83.77
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.95
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
853078,Longton Rd - Trentham,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.98
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.52
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.25
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.67
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.9
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.2
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.9
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
