Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.92
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,78.08
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,78.67
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.55
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
853078,Longton Rd - Trentham,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.22
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.35
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.28
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.6
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.9
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.3
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.92
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,72.4
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,80.04
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.55
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
853078,Longton Rd - Trentham,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.99
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.8
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.86
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.09
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.07
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.3
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.9
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.74
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,77.71
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.85
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
853078,Longton Rd - Trentham,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.89
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.14
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.8
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.47
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.2
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,71.92
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.71
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.5
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
853078,Longton Rd - Trentham,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.88
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.13
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.0
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.79
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.5
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.7
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.8
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,89.24
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,75.03
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.63
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
853078,Longton Rd - Trentham,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.3
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.2
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.05
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.22
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.97
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.8
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.4
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.8
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,86.37
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.95
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.3
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
853078,Longton Rd - Trentham,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.39
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.99
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.27
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.76
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.87
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.8
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.7
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,91.62
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,77.28
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,79.83
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
853078,Longton Rd - Trentham,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.98
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.56
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.7
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.88
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.68
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.4
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.44
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,84.75
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,64.2
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.56
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
853078,Longton Rd - Trentham,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.61
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.5
