Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.59
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.04
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.32
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.25
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.3
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.25
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,80.81
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.5
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
853078,Longton Rd - Trentham,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.7
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.43
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.39
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.4
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.0
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.5
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.78
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.96
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,82.9
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,66.58
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,81.12
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
853078,Longton Rd - Trentham,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.82
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.91
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.32
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.4
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.39
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.43
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.8
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.4
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.0
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.34
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.03
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,82.82
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,67.34
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,76.73
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
853078,Longton Rd - Trentham,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.57
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.52
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.85
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.8
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.9
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.86
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,86.16
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.23
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,67.26
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.8
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
853078,Longton Rd - Trentham,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.27
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.44
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.26
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.92
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.9
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.81
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,78.82
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,62.67
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.31
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
853078,Longton Rd - Trentham,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.34
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.34
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.71
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.33
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.1
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.26
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,76.96
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,71.17
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.73
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
853078,Longton Rd - Trentham,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.9
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.59
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.01
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.6
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.8
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.46
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.96
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,82.21
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,64.06
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,61.72
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
853078,Longton Rd - Trentham,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.57
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.21
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.14
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.83
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.34
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.7
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.96
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.67
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,82.4
