Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.56
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.17
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
853078,Longton Rd - Trentham,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.3
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.51
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.54
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.93
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.79
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.3
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.0
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.57
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,76.79
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.55
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,73.4
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
853078,Longton Rd - Trentham,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.14
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.99
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.4
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.51
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.95
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.06
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.33
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,76.32
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,69.64
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.48
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
853078,Longton Rd - Trentham,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.49
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.38
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.75
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.63
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.7
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.5
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.46
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,81.79
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.43
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.31
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
853078,Longton Rd - Trentham,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.46
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.73
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.5
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.17
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.28
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.3
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.34
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.78
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.35
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,92.68
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,70.13
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.87
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
853078,Longton Rd - Trentham,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.58
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.76
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.6
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.09
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.32
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.93
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.4
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.82
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,86.72
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,72.53
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.92
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
853078,Longton Rd - Trentham,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.48
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.14
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.44
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.9
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.59
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.9
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.9
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.5
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.9
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,80.15
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,73.24
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.66
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
853078,Longton Rd - Trentham,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.82
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.11
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.82
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.53
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.8
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.0
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.6
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.05
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,83.59
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.35
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,64.09
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
853078,Longton Rd - Trentham,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.0
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.49
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.61
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.13
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.1
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.9
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.27
