Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,81.74
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,71.11
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.03
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
853078,Longton Rd - Trentham,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.99
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.56
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.51
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.31
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.8
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.05
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.38
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,79.97
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.45
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.3
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
853078,Longton Rd - Trentham,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.89
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.82
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.71
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.19
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.1
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.9
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.5
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.76
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.88
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,84.16
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,78.6
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,69.88
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
853078,Longton Rd - Trentham,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.49
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.63
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.83
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.09
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.17
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.22
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.9
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.6
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.3
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.76
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.47
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.43
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,95.96
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,83.64
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,81.38
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.2
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
853078,Longton Rd - Trentham,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.76
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.89
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.65
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.89
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.2
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.8
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.9
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.64
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.91
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,91.48
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,72.92
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.63
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.1
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
853078,Longton Rd - Trentham,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.43
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.71
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.9
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.18
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.9
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.1
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.1
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.58
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.62
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,92.73
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,82.67
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,81.5
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,381.3
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
853078,Longton Rd - Trentham,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.45
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.92
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.65
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.23
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.33
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.4
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.5
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.28
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.55
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,91.64
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,75.46
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,77.61
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
853078,Longton Rd - Trentham,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.26
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.66
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.58
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.67
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.8
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.2
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.8
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.59
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.36
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,91.72
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,71.87
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.32
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.8
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
853078,Longton Rd - Trentham,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
