Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.54
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.32
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.26
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.96
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.53
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.06
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.5
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.9
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.1
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.28
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.11
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.49
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,104.09
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,82.35
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,85.03
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,427.9
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
853078,Longton Rd - Trentham,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.34
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.99
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.12
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.12
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.61
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.2
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.5
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.7
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.38
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.91
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.83
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,97.62
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,73.46
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,82.7
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.4
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
853078,Longton Rd - Trentham,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.34
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.14
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.43
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.88
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.91
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.84
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.0
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.15
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.49
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,90.52
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.72
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.73
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.9
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
853078,Longton Rd - Trentham,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.09
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.21
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.56
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.86
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.9
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.05
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.07
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,81.18
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.99
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,71.69
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
853078,Longton Rd - Trentham,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.38
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.12
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.89
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.03
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.8
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.8
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.13
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.07
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,82.84
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.05
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,70.34
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
853078,Longton Rd - Trentham,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.33
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.85
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.45
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.67
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.01
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.94
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.24
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.2
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.3
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.26
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.22
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,95.6
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,67.39
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.35
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.0
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
853078,Longton Rd - Trentham,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.42
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.69
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.45
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.94
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,173.7
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.1
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.41
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.55
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.36
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,103.14
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,69.8
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,75.18
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.0
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
853078,Longton Rd - Trentham,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.01
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.29
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.58
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.4
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.9
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.94
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.0
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.3
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.46
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.05
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.79
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
