Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,76.77
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,76.1
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.8
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
853078,Longton Rd - Trentham,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.08
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.15
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.59
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.5
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.58
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.22
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.2
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.88
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.52
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.43
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,95.74
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,77.41
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,76.89
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.1
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
853078,Longton Rd - Trentham,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.14
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.28
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.51
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.13
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.44
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.85
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.9
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.1
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.6
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.57
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.86
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,99.43
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,86.71
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,81.23
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.8
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
853078,Longton Rd - Trentham,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.84
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.89
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.53
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.64
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.49
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.33
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.7
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,106.18
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,82.38
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,78.73
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,435.3
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
853078,Longton Rd - Trentham,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.98
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.0
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.78
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.61
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.93
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.79
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.2
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.6
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.9
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.83
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.26
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,112.74
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,83.9
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,69.89
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,461.8
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
853078,Longton Rd - Trentham,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.4
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.07
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.37
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.34
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.6
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.9
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.15
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.85
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,99.54
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,79.68
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.56
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.8
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
853078,Longton Rd - Trentham,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.01
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.21
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.68
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.2
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.0
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.4
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.09
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.58
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.31
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,90.81
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,81.78
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.83
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.1
853078,Longton Rd - Trentham,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.72
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.24
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.58
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.18
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.86
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.75
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.8
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.2
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.4
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.46
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.65
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,93.93
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,81.44
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,68.35
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.2
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
853078,Longton Rd - Trentham,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.07
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.48
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.25
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.8
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.47
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.3
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.1
