Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.4
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.93
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.06
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.65
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,98.62
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,71.4
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.7
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.0
853078,Longton Rd - Trentham,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.85
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.52
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.27
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.58
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.74
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.59
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.61
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.5
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.4
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.29
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.59
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.75
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,95.64
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,78.54
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.56
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.9
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
853078,Longton Rd - Trentham,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.49
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.0
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.12
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.84
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.8
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.4
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.04
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.5
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.37
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,100.15
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,84.16
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,71.25
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.1
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
853078,Longton Rd - Trentham,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.41
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.59
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.83
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.66
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.35
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.82
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.3
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.76
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.74
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.78
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,92.45
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,78.96
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,67.93
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
853078,Longton Rd - Trentham,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.48
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.68
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.82
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.34
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.19
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.37
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.46
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.65
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,86.12
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,84.37
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,76.6
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.8
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
853078,Longton Rd - Trentham,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.55
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.56
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.27
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.93
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.3
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.46
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.23
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.17
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,85.12
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,74.91
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.61
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
853078,Longton Rd - Trentham,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.76
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.92
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.77
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.54
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.5
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.03
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,81.54
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,67.76
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,66.21
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
853078,Longton Rd - Trentham,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.94
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.45
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.43
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.17
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.11
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.09
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.89
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.99
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.9
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.02
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,93.16
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,73.33
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,66.24
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.3
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
853078,Longton Rd - Trentham,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
