Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.59
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.3
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.57
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.56
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.32
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.9
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.7
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.28
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.2
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,91.77
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,76.93
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,75.68
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.6
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
853078,Longton Rd - Trentham,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.0
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.34
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.75
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.97
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.4
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.3
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.56
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.83
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.15
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,89.87
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,77.6
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.6
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
853078,Longton Rd - Trentham,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.7
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.47
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.05
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.57
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.31
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.46
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,170.1
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.7
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.3
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.98
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,92.83
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,75.86
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,79.43
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
853078,Longton Rd - Trentham,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.33
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.49
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.43
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.16
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.88
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,173.9
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.0
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.1
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.84
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.54
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,93.6
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,78.84
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,85.37
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
853078,Longton Rd - Trentham,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.38
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.24
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.02
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.61
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.75
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.54
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.1
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.2
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.0
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.27
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.58
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.2
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,87.65
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,80.9
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,80.34
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.8
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
853078,Longton Rd - Trentham,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.96
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.22
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.42
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.23
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.79
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.2
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.6
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.5
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.95
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.11
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.18
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,86.88
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,80.26
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,82.03
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.6
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
853078,Longton Rd - Trentham,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.57
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.69
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.9
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.12
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.85
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.25
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.33
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.6
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.32
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.57
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,78.08
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,74.76
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,73.57
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
853078,Longton Rd - Trentham,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.88
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.23
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.25
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.9
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.12
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
