Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,73.6
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,63.14
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,63.83
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
853078,Longton Rd - Trentham,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.78
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.7
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.21
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.25
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,73.33
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,57.16
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
853078,Longton Rd - Trentham,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.31
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.5
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.95
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.54
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.03
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,61.27
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,59.55
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,53.23
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
853078,Longton Rd - Trentham,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.5
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.67
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.84
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.24
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,57.6
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,60.96
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,51.26
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
853078,Longton Rd - Trentham,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.18
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.1
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.51
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,56.9
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,61.58
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,51.87
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
853078,Longton Rd - Trentham,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.91
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.41
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.8
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.1
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.82
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,61.85
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,53.93
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
853078,Longton Rd - Trentham,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.87
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.36
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.12
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.91
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.75
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.12
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.21
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,67.44
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,67.8
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,57.15
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
853078,Longton Rd - Trentham,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.68
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.32
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.1
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.06
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.74
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.96
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.31
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.3
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,66.79
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,64.36
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,61.86
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
853078,Longton Rd - Trentham,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.1
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
