Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.06
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.4
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.42
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.92
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,58.49
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,54.41
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,50.76
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
853078,Longton Rd - Trentham,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.99
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.66
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.53
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.88
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.4
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,57.17
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,57.33
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,49.99
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
853078,Longton Rd - Trentham,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.94
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.15
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.11
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.06
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.1
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.2
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,58.37
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,62.67
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,51.9
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
853078,Longton Rd - Trentham,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.93
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.71
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.43
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.45
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.9
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,55.8
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,55.95
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.98
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
853078,Longton Rd - Trentham,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.08
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.71
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.57
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.74
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.1
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.7
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,59.64
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,57.39
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.7
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
853078,Longton Rd - Trentham,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.16
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.7
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.63
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.3
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,59.94
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,53.45
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,48.2
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
853078,Longton Rd - Trentham,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,53.37
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.74
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.23
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
853078,Longton Rd - Trentham,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.14
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.52
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.22
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.83
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.75
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.18
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
