Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.27
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.78
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.56
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,49.65
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.26
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
853078,Longton Rd - Trentham,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.21
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.67
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.94
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.08
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.32
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.93
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
853078,Longton Rd - Trentham,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.82
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.07
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,48.51
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,48.19
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
853078,Longton Rd - Trentham,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.65
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.02
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.5
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,49.99
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.09
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.1
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
853078,Longton Rd - Trentham,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.43
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.85
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.71
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.53
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.88
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.6
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
853078,Longton Rd - Trentham,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.74
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.79
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.53
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.01
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.47
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.56
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
853078,Longton Rd - Trentham,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.63
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.24
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.73
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.75
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
853078,Longton Rd - Trentham,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.49
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.54
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.82
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
