Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.03
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.69
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,50.36
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
853078,Longton Rd - Trentham,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.4
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.81
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.71
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,49.5
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
853078,Longton Rd - Trentham,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.74
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.11
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.6
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.15
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.42
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
853078,Longton Rd - Trentham,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.65
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.07
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,54.57
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.67
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.12
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
853078,Longton Rd - Trentham,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.86
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.11
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.23
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.2
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.62
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.69
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.29
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
853078,Longton Rd - Trentham,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.66
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.48
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.52
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.07
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.36
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.16
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
853078,Longton Rd - Trentham,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.78
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,52.06
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.96
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
853078,Longton Rd - Trentham,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.97
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.68
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.54
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.77
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.51
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.21
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.14
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
853078,Longton Rd - Trentham,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.42
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.0
