Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.29
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.13
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.4
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.43
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
853078,Longton Rd - Trentham,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.6
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.85
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.78
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,53.11
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.95
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.39
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
853078,Longton Rd - Trentham,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.26
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.81
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,54.83
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.54
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.06
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
853078,Longton Rd - Trentham,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.63
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.1
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.48
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.67
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.72
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.28
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.77
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
853078,Longton Rd - Trentham,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.13
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.49
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.63
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.13
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,52.18
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.2
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.07
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
853078,Longton Rd - Trentham,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.35
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.96
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.5
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.55
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.08
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.48
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
853078,Longton Rd - Trentham,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.56
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.0
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.1
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.01
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.46
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.13
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.13
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.11
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,66.98
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.71
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.73
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
853078,Longton Rd - Trentham,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.23
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.37
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.57
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.95
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.05
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
