Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,70.49
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,60.17
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
853078,Longton Rd - Trentham,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.76
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.73
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.38
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.74
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.06
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,68.38
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.88
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,60.62
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
853078,Longton Rd - Trentham,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.61
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.3
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.77
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.68
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.02
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.13
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,65.89
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.35
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.52
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
853078,Longton Rd - Trentham,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.86
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.49
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.86
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.72
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.06
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,68.96
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.25
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,61.01
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
853078,Longton Rd - Trentham,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.16
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.32
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.4
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.97
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.03
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,69.49
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.12
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,60.47
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
853078,Longton Rd - Trentham,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.33
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.9
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.74
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.39
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.34
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.03
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,72.69
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
853078,Longton Rd - Trentham,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.17
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.89
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.25
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.5
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.48
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.1
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,70.89
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.79
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,62.34
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
853078,Longton Rd - Trentham,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.89
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.41
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.93
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.59
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.02
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.04
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,68.89
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.81
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.9
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
853078,Longton Rd - Trentham,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.94
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.47
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.78
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.8
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
