Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.45
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.01
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.87
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.05
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,70.41
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.5
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,66.32
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
853078,Longton Rd - Trentham,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.34
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.8
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.97
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,71.53
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.59
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.2
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
853078,Longton Rd - Trentham,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.33
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.33
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.02
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.54
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.23
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.19
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,81.44
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.41
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.74
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
853078,Longton Rd - Trentham,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.71
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.55
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.95
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.36
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.92
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.73
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,85.23
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.47
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.73
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
853078,Longton Rd - Trentham,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.61
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.74
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.66
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.3
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.81
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.28
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.48
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.95
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,80.65
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.87
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,69.46
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
853078,Longton Rd - Trentham,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.03
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.57
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.79
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,75.18
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.64
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.62
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
853078,Longton Rd - Trentham,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.12
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.18
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.3
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.38
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.58
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,74.99
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.82
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.19
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
853078,Longton Rd - Trentham,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.79
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.31
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.62
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.6
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.49
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.37
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,69.48
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.47
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,82.16
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
853078,Longton Rd - Trentham,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.41
