Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.62
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.56
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.66
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.9
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.35
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,72.51
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.95
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.25
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
853078,Longton Rd - Trentham,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.92
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.75
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.85
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.56
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.35
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,70.29
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.4
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.46
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
853078,Longton Rd - Trentham,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.92
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.4
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.07
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.93
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.37
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.06
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.74
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.83
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
853078,Longton Rd - Trentham,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.45
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.54
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.79
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.8
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.32
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.94
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.29
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.91
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
853078,Longton Rd - Trentham,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.87
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.31
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.2
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.5
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.41
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.48
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.95
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,81.47
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
853078,Longton Rd - Trentham,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.38
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.14
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.88
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.2
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.4
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.11
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,74.33
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.45
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.65
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
853078,Longton Rd - Trentham,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.15
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.92
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.55
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.8
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.8
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.24
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,75.88
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.66
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,82.83
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
853078,Longton Rd - Trentham,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.0
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.96
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.54
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.6
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.95
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.8
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
