Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,73.89
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,71.26
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,93.18
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
853078,Longton Rd - Trentham,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.85
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.02
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.83
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.75
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.9
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.5
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.06
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.89
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.4
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.8
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,79.92
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,79.04
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,90.74
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
853078,Longton Rd - Trentham,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.35
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.21
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.01
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.82
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.3
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.8
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.2
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.83
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.09
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.71
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.8
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.3
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,80.61
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,82.74
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,92.11
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.6
853078,Longton Rd - Trentham,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.47
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.66
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.81
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.04
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.7
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.4
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.6
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.62
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.1
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,81.94
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,76.34
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,102.21
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
853078,Longton Rd - Trentham,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.8
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.44
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.97
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.47
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,52.65
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.4
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.3
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,213.4
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.77
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.3
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.54
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.5
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,88.4
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,81.19
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,112.95
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,143.3
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.9
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
853078,Longton Rd - Trentham,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,457.7
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.36
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.96
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.32
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.1
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,180.4
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.43
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.0
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.91
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.7
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.0
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,85.66
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,88.12
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,105.89
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
853078,Longton Rd - Trentham,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.0
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.41
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.66
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.96
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.95
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.7
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.4
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.6
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.41
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.06
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.04
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.9
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,89.72
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.43
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,97.5
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
853078,Longton Rd - Trentham,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.1
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.42
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.14
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.51
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.36
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.6
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.4
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.4
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.6
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.83
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.9
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,88.19
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,85.22
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,89.91
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
853078,Longton Rd - Trentham,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.34
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.31
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.11
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.29
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.7
