Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,160.7
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,186.4
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.5
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.19
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.47
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.0
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,91.78
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,86.93
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,97.1
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.8
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
853078,Longton Rd - Trentham,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.1
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.77
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.85
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.41
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.94
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,171.3
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,156.8
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,180.0
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.01
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.94
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,96.32
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.74
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,97.97
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.3
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
853078,Longton Rd - Trentham,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,399.6
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.53
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.02
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.52
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.7
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,192.1
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.7
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.0
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.67
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.21
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.7
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.96
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,102.71
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,80.4
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,94.38
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,418.2
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
853078,Longton Rd - Trentham,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.61
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,49.39
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.1
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.73
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,202.1
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,156.9
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,184.4
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.99
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.05
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.96
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,103.05
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.54
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,91.24
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.2
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
853078,Longton Rd - Trentham,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.77
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,50.1
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.98
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.02
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,204.7
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.6
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,176.9
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.11
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,103.55
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.63
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,88.8
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,422.0
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
853078,Longton Rd - Trentham,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.38
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.84
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.81
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,49.51
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,195.8
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.9
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,202.8
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.14
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.08
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.19
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.77
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.34
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,107.09
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.21
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,101.24
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.2
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
853078,Longton Rd - Trentham,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.5
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.23
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.62
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,50.39
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.89
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,53.86
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,207.2
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,164.3
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,221.9
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.2
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.73
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.84
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.1
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,109.5
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,87.58
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,112.38
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.3
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.2
853078,Longton Rd - Trentham,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.4
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.6
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.97
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.43
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,192.0
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.7
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,191.9
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.39
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.19
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.21
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.0
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.9
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,110.04
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,93.9
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,95.84
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,450.8
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
853078,Longton Rd - Trentham,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.61
