Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.16
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.09
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.29
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.49
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.4
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,194.0
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,154.8
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,201.4
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.17
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.57
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,105.59
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,82.38
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,94.5
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,431.1
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
853078,Longton Rd - Trentham,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.47
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.32
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.53
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,51.16
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.44
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,50.85
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,211.5
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.6
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,209.4
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.06
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.53
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,103.56
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.89
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,99.4
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.0
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
853078,Longton Rd - Trentham,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.48
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.3
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.79
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.83
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.31
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.61
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,197.2
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.5
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.36
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.85
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.4
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,98.07
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.52
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,89.01
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.0
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
853078,Longton Rd - Trentham,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.6
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.79
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.43
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.72
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.3
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.5
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.3
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.7
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.36
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.46
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.73
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.4
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,103.59
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.84
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,86.05
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.1
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
853078,Longton Rd - Trentham,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.45
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.81
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.54
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.54
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.3
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.8
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.3
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.4
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,97.31
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,78.05
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.33
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.4
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
853078,Longton Rd - Trentham,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.38
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.83
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.8
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.51
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.5
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.7
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.6
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.15
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,93.22
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.01
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,82.44
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
853078,Longton Rd - Trentham,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.58
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.07
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.15
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.59
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.9
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,177.1
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.46
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,79.51
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.16
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,84.17
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
853078,Longton Rd - Trentham,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.93
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.25
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.18
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.78
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.4
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.4
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.47
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
