Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,80.72
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,69.24
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.47
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
853078,Longton Rd - Trentham,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.04
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.49
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.57
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.33
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.9
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.4
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.48
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.07
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.36
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,87.02
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,72.67
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.84
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
853078,Longton Rd - Trentham,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.97
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.28
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.62
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.04
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.1
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.4
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.6
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.05
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.62
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,89.17
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,80.9
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,70.57
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.6
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
853078,Longton Rd - Trentham,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.43
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.07
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.04
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.0
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.42
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.7
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.5
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.0
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.11
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.42
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,91.64
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,80.86
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,71.61
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
853078,Longton Rd - Trentham,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.66
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.9
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.29
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.71
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.6
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.42
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.54
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,92.71
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,81.12
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,73.64
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.6
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
853078,Longton Rd - Trentham,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.61
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.88
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.87
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.54
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.69
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.1
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.8
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.14
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.43
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,89.33
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,81.63
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,70.28
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
853078,Longton Rd - Trentham,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.02
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.28
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.19
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.46
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.62
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.52
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.36
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.6
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.04
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.63
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.07
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,78.75
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,76.22
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.53
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
853078,Longton Rd - Trentham,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.02
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.83
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.38
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.08
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.5
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.06
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.97
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,75.76
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,66.29
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.46
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
853078,Longton Rd - Trentham,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.75
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.46
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.3
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.33
