Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.28
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.18
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.98
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.18
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.8
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.64
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.73
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.42
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,79.37
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,73.09
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,72.6
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
853078,Longton Rd - Trentham,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.32
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.07
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.8
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.33
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.85
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.6
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.2
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.48
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.84
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.93
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,89.39
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,77.23
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,77.55
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
853078,Longton Rd - Trentham,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.03
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.02
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.27
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.05
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.94
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.59
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.55
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.8
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.4
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.51
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.99
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,83.83
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.99
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,70.74
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
853078,Longton Rd - Trentham,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.05
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.64
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.46
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.7
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.39
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,72.04
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,64.33
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.68
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
853078,Longton Rd - Trentham,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.42
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.8
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.28
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.06
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.53
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.9
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.57
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.92
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,79.47
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,69.99
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.72
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
853078,Longton Rd - Trentham,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.01
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.95
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.47
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.53
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.4
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.7
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.7
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.42
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.7
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.1
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.13
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.96
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,83.63
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,78.59
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,74.61
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
853078,Longton Rd - Trentham,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.44
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.4
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.0
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.32
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.6
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.0
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.36
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,84.94
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,75.72
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,72.08
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
853078,Longton Rd - Trentham,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.55
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.23
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.11
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.82
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.98
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.44
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.3
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.5
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.67
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.39
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,88.57
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,74.36
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,76.89
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
