Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.2
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
853078,Longton Rd - Trentham,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.85
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.59
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.06
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.27
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.4
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.8
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.9
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.81
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,88.88
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.36
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.73
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
853078,Longton Rd - Trentham,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.7
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.85
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.94
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.09
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.19
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.8
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.1
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.2
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.16
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.83
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.83
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,89.91
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,79.37
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,74.34
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.3
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
853078,Longton Rd - Trentham,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.48
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.2
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.58
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.44
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.7
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.14
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.3
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.8
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.4
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.46
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.89
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.21
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,91.04
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,78.8
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,72.66
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
853078,Longton Rd - Trentham,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.74
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.09
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.16
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.25
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.3
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.9
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.7
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.94
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,88.56
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,75.03
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,74.33
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.6
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
853078,Longton Rd - Trentham,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.54
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.89
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.41
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.48
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.2
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.8
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.07
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.57
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,86.05
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,73.3
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,70.74
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
853078,Longton Rd - Trentham,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.2
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.93
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.78
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.14
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.3
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.2
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.14
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.58
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,94.14
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,76.74
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,80.19
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.5
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
853078,Longton Rd - Trentham,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.16
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.92
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.23
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.31
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.38
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.8
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.1
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.95
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.42
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.65
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,88.97
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,76.75
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,76.89
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
853078,Longton Rd - Trentham,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.92
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.35
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.15
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.56
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.01
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.2
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.7
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.88
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.87
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.85
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
