Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,84.56
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,78.35
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,75.97
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
853078,Longton Rd - Trentham,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.34
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.09
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.75
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.1
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.4
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.5
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.7
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.72
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.06
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.59
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,86.9
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,81.66
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,75.99
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
853078,Longton Rd - Trentham,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.13
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.98
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.11
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.24
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.9
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.6
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.8
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.83
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.9
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.55
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,81.53
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,76.39
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.98
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
853078,Longton Rd - Trentham,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.86
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.86
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.32
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.12
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.0
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.06
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.65
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,78.55
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,72.73
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.76
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
853078,Longton Rd - Trentham,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.82
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.04
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.25
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.07
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.5
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.2
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.3
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.3
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.3
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.51
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.72
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.4
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,88.77
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,68.61
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,71.43
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
853078,Longton Rd - Trentham,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.3
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.23
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.46
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.33
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.63
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.1
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.39
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.94
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,85.73
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,73.87
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,75.64
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
853078,Longton Rd - Trentham,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.0
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.45
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.98
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.93
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.69
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.1
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.8
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.2
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.14
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,83.23
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,76.83
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.99
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
853078,Longton Rd - Trentham,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.74
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.08
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.49
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.61
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.72
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.0
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.85
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.13
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,86.67
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,74.5
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.84
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
853078,Longton Rd - Trentham,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.73
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.42
