Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.57
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.27
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.38
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.3
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.62
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.95
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.29
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,80.56
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,76.93
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,74.24
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
853078,Longton Rd - Trentham,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.87
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.43
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.47
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.63
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.9
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.46
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.9
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.52
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.08
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.63
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,89.6
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,84.14
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,77.33
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.8
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
853078,Longton Rd - Trentham,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,24.42
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.14
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.28
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.32
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.37
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.0
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.8
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.9
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.84
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.59
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.81
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,99.28
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,88.24
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,82.13
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.0
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
853078,Longton Rd - Trentham,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,22.52
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.49
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.51
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.5
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.68
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.7
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.01
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.36
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,92.98
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,84.65
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,80.99
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.3
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
853078,Longton Rd - Trentham,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,22.05
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.63
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.01
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.49
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.91
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.51
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.0
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.9
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.65
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.6
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,92.56
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,81.08
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,79.27
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.3
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
853078,Longton Rd - Trentham,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.99
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.89
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.11
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.22
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.73
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.94
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.7
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.3
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.6
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.56
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.26
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.85
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,100.32
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,84.8
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,82.14
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.2
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.6
853078,Longton Rd - Trentham,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.98
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.88
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.56
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.91
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.06
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.72
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.4
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.5
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.54
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.9
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.49
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,87.94
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,87.23
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,72.29
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
853078,Longton Rd - Trentham,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.79
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.31
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.93
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.85
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.1
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.1
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.8
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.91
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
