Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,88.83
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,84.91
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.67
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.8
853078,Longton Rd - Trentham,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.04
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.54
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.05
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.27
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.24
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.05
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.57
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.9
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.81
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.57
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,83.81
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,78.58
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,64.02
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
853078,Longton Rd - Trentham,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.4
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.54
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.69
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.29
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.03
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.9
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.55
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.48
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,87.9
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.77
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.33
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
853078,Longton Rd - Trentham,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.51
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.66
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.45
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.8
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.65
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.97
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.61
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,92.27
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,78.03
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,69.79
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.8
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
853078,Longton Rd - Trentham,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.18
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.69
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.84
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.22
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.49
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.05
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.26
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,84.48
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,70.22
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.46
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.4
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
853078,Longton Rd - Trentham,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.84
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.12
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.96
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.52
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.21
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.1
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.09
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.5
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.72
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,90.31
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,72.97
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,70.14
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.1
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
853078,Longton Rd - Trentham,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.05
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.22
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.64
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,173.8
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.5
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.5
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.96
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.95
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.49
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,98.1
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,76.12
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,79.9
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.9
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
853078,Longton Rd - Trentham,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.36
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.98
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.67
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.88
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.54
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.51
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.16
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,88.31
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,80.2
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,75.58
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
853078,Longton Rd - Trentham,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.93
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.04
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.96
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.55
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.86
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.2
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.5
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
