Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.77
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.47
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,86.92
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,74.91
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,68.75
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.1
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
853078,Longton Rd - Trentham,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.03
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.4
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.38
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.64
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.18
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.73
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,92.43
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,79.58
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.21
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.8
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
853078,Longton Rd - Trentham,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.1
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.47
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.29
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.89
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.27
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.7
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.1
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.4
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.43
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,82.76
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,76.14
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,67.78
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
853078,Longton Rd - Trentham,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.57
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.27
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.89
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.52
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.1
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.8
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,81.5
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,71.92
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.42
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
853078,Longton Rd - Trentham,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.89
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.96
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.61
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.94
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.09
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.78
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.63
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,80.62
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,75.74
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.14
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
853078,Longton Rd - Trentham,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.88
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.58
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.5
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.36
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.94
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.8
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.22
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.02
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.18
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,78.56
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,76.82
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,67.72
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
853078,Longton Rd - Trentham,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.07
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.05
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.42
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.85
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.98
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.79
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.02
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.07
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,77.41
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,77.96
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.87
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
853078,Longton Rd - Trentham,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.19
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.53
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.02
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.82
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.3
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.45
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.8
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.53
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,75.38
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,73.58
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,67.97
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
853078,Longton Rd - Trentham,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
