Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.36
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.79
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.98
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.15
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.31
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.35
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.1
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.6
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.13
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.54
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.69
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,81.57
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,82.67
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,78.36
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
853078,Longton Rd - Trentham,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.7
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.34
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.64
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.81
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.05
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.0
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.0
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.72
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.24
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.33
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,80.85
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,79.26
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,78.91
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
853078,Longton Rd - Trentham,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.67
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.97
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.6
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.16
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.69
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.8
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.4
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.6
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.66
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.38
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.67
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,92.07
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,83.9
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,90.94
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.9
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
853078,Longton Rd - Trentham,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.8
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.56
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.86
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.64
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.01
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.95
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.05
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.3
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.2
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.4
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.02
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.47
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,75.92
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,70.87
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,76.52
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
853078,Longton Rd - Trentham,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.47
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.31
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.21
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.49
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.56
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.52
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.61
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.8
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.5
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.41
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,75.72
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,67.62
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,87.3
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
853078,Longton Rd - Trentham,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.86
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.88
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.69
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.35
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.98
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.19
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.0
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.1
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,72.07
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,66.22
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,72.27
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
853078,Longton Rd - Trentham,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.41
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.06
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.79
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.59
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.14
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.06
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.8
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.8
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,69.07
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,68.62
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,66.87
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
853078,Longton Rd - Trentham,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.64
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.78
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.15
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.71
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.28
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.6
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.9
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.61
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
