Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,68.5
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,64.61
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,71.26
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
853078,Longton Rd - Trentham,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.67
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.74
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.43
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.24
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.7
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,60.55
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,61.91
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,65.23
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
853078,Longton Rd - Trentham,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.05
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.99
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.9
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.34
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,61.72
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,59.53
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,56.76
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
853078,Longton Rd - Trentham,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.51
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.9
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.83
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.2
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,63.17
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,61.6
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,56.12
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
853078,Longton Rd - Trentham,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.62
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.47
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.91
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.35
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,60.37
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,55.77
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,53.75
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
853078,Longton Rd - Trentham,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.7
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.01
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.26
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.88
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.9
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.5
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,61.63
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,63.25
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,56.15
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
853078,Longton Rd - Trentham,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.39
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.89
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.75
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.4
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.0
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.1
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.98
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.65
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.24
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.7
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,69.01
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,67.14
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,71.56
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
853078,Longton Rd - Trentham,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.84
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.86
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.72
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.78
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.2
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.19
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.47
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.08
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,67.57
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,70.02
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,70.5
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
853078,Longton Rd - Trentham,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.18
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.3
