Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.67
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.2
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,58.42
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,57.94
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,55.76
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
853078,Longton Rd - Trentham,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.78
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.95
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.74
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,59.22
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,46.5
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.52
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
853078,Longton Rd - Trentham,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.83
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.68
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.22
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.0
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,60.8
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,45.94
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,49.41
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
853078,Longton Rd - Trentham,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.85
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.61
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.4
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.17
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.7
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.1
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.3
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,68.47
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,51.48
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,58.34
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
853078,Longton Rd - Trentham,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.68
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.83
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.04
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,55.27
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.09
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
853078,Longton Rd - Trentham,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.58
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.75
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,51.37
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.07
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.68
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
853078,Longton Rd - Trentham,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.0
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.65
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.97
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,47.31
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
853078,Longton Rd - Trentham,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.72
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.25
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,46.45
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.93
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
853078,Longton Rd - Trentham,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
