Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.05
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.17
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.83
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.53
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.32
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.96
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
853078,Longton Rd - Trentham,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.95
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.71
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.69
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.29
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.74
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,50.59
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
853078,Longton Rd - Trentham,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.85
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.35
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.64
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.02
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
853078,Longton Rd - Trentham,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.68
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.48
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.02
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.55
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,50.48
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
853078,Longton Rd - Trentham,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.31
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.09
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.91
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.47
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.89
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.97
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
853078,Longton Rd - Trentham,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.01
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.65
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.07
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.55
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.06
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,52.64
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
853078,Longton Rd - Trentham,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.62
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.86
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.24
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.99
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
853078,Longton Rd - Trentham,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.13
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.77
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.91
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
