Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.95
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.72
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.65
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
853078,Longton Rd - Trentham,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.5
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.11
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.67
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.39
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.84
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.22
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.27
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
853078,Longton Rd - Trentham,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.36
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.34
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.64
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.17
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.95
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.53
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,50.23
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
853078,Longton Rd - Trentham,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.6
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.93
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.56
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.47
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.96
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
853078,Longton Rd - Trentham,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.92
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.75
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.55
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.13
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,49.29
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
853078,Longton Rd - Trentham,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.59
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.07
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,49.92
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,52.7
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
853078,Longton Rd - Trentham,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.31
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.58
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.2
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.66
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.79
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
853078,Longton Rd - Trentham,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.09
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.11
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,49.67
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
853078,Longton Rd - Trentham,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.02
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.8
