Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.92
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.07
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.8
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
853078,Longton Rd - Trentham,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.91
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.93
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.11
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.18
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.49
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.89
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
853078,Longton Rd - Trentham,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.6
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.26
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.2
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,53.11
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.29
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.48
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
853078,Longton Rd - Trentham,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.69
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.32
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.81
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,51.29
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.4
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
853078,Longton Rd - Trentham,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.16
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.07
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.58
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.34
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.58
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
853078,Longton Rd - Trentham,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.28
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.28
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.87
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.81
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.9
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.81
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,64.3
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,54.74
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.46
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
853078,Longton Rd - Trentham,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.68
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.56
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.54
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.9
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.1
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,69.61
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.65
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.35
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
853078,Longton Rd - Trentham,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.2
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.53
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.79
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.46
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.2
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,68.34
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,53.1
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.39
