Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
853078,Longton Rd - Trentham,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.03
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.19
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.15
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.9
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.83
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,64.64
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,46.09
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.95
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
853078,Longton Rd - Trentham,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.97
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.74
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.36
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.8
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,59.37
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.98
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
853078,Longton Rd - Trentham,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.15
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.25
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.63
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.24
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,64.68
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.54
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.13
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
853078,Longton Rd - Trentham,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.52
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.9
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.26
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.11
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.98
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,66.99
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.97
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.36
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
853078,Longton Rd - Trentham,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.17
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.88
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.66
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.68
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.3
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.27
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,69.63
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.51
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.65
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
853078,Longton Rd - Trentham,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.68
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.92
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.84
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.26
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.7
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.51
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,69.24
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.58
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.98
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
853078,Longton Rd - Trentham,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.47
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.56
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.36
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.3
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.06
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,74.75
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.4
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
853078,Longton Rd - Trentham,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.61
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.02
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.8
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.17
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.5
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.2
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
