Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,70.93
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.65
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,64.31
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
853078,Longton Rd - Trentham,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.14
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.55
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.14
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.85
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,73.14
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.87
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.95
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
853078,Longton Rd - Trentham,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.65
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.46
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.82
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.3
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.3
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.9
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,70.51
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.04
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,67.67
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
853078,Longton Rd - Trentham,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.67
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.17
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.49
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.11
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.9
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,74.17
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.92
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.12
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
853078,Longton Rd - Trentham,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.68
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.59
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.11
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.81
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.2
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.9
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.03
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,75.34
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.62
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.38
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
853078,Longton Rd - Trentham,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.48
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.68
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.36
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.2
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,72.82
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.68
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.75
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
853078,Longton Rd - Trentham,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.23
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.77
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.58
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.56
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.7
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.7
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,80.26
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.65
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,75.4
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
853078,Longton Rd - Trentham,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.23
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.08
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.23
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.56
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.8
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.8
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.9
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.34
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,90.47
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.51
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.55
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.6
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
853078,Longton Rd - Trentham,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.59
