Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.24
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.56
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.27
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.8
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.2
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.42
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,70.82
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.18
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.8
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
853078,Longton Rd - Trentham,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.14
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.36
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.35
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.24
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,76.06
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.55
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.95
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
853078,Longton Rd - Trentham,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.79
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.94
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.41
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.1
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.7
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,82.88
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.52
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.25
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
853078,Longton Rd - Trentham,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.31
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.53
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.83
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.55
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.5
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.59
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,78.15
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.87
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.39
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
853078,Longton Rd - Trentham,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.32
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.09
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.62
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.81
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.77
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.1
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.7
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,78.18
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.62
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.92
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
853078,Longton Rd - Trentham,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.16
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.99
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.25
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.89
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.3
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.6
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,79.18
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.46
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.26
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
853078,Longton Rd - Trentham,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.88
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.93
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.7
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.27
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.3
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.4
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,75.76
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,71.82
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.21
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
853078,Longton Rd - Trentham,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.8
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.75
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.01
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.16
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.9
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.2
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
