Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,81.27
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.94
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.49
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
853078,Longton Rd - Trentham,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.14
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.19
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.54
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.88
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.1
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.0
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,81.67
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.2
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,82.16
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
853078,Longton Rd - Trentham,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.43
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.48
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.9
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.4
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.7
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.3
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.47
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.55
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,86.18
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,76.89
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,78.57
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.8
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
853078,Longton Rd - Trentham,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.65
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.85
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.2
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.67
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.23
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.5
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,146.2
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.8
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.43
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.34
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.6
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,90.77
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,78.38
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.62
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
853078,Longton Rd - Trentham,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.18
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.41
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.19
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.4
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.8
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.66
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.4
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,83.03
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,81.34
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.61
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
853078,Longton Rd - Trentham,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.36
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.79
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,43.08
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.68
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.3
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,178.4
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.2
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.53
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,82.31
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,86.59
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.59
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.2
853078,Longton Rd - Trentham,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.91
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.28
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.19
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.1
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.1
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.2
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.2
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,89.27
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.14
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.98
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.6
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
853078,Longton Rd - Trentham,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.07
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.93
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.46
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.36
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.0
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.7
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.2
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.3
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.63
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.65
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.0
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,84.71
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.58
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,91.28
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
853078,Longton Rd - Trentham,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.4
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.92
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.7
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.25
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.8
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.9
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,170.3
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.6
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
